Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.2
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.95
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.98
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.12
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.47
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.84
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.59
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.89
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.64
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.79
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.35
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.98
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.24
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.21
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.57
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.11
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.72
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.46
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.89
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.7
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.61
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
