Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.25
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.26
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.98
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.56
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.52
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.8
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.33
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
415639,Bodmin Road,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.3
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.96
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.75
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.94
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.68
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.31
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.02
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.32
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-15.74
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.14
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.85
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.9
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.78
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.88
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.84
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.68
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-12.19
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.73
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.78
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.05
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.31
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.18
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.7
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.37
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.31
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.0
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
