Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.17
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.56
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.71
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.6
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.15
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.33
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.56
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.69
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.66
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.04
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.17
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.35
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.21
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.04
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
