Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.91
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.43
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.53
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.65
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.96
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.36
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.51
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.43
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.43
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.94
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.16
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.52
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
