Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.47
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.92
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.71
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.1
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.43
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.42
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.82
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.16
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.21
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.85
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
