Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.69
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.97
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.87
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.94
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.66
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.15
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.95
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.11
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.08
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.5
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.78
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.94
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.38
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.34
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
