Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.14
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.06
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
