Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.23
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.13
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.64
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.2
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.77
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
