Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.06
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.9
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,35.9
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.0
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.1
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.2
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.3
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.3
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.77
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.55
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,36.5
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.52
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.96
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,36.6
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.8
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,36.7
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
