Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.06
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.7
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,36.8
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.82
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,36.8
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.58
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,36.9
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.44
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.48
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.24
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,36.9
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.06
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.46
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.46
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.53
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,36.9
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.28
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.11
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.19
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.0
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.23
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.0
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.1
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.0
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.09
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.07
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.01
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.2
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.64
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.6
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.66
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.73
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.77
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.94
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.46
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.25
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.47
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.83
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.79
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
