Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.25
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.66
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.75
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.6
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.89
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.92
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.75
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.28
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.84
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.93
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.82
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.11
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.93
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.97
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-14.46
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-10.41
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.92
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.77
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.45
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.0
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.21
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.66
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.8
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.49
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.0
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.33
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.17
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.95
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.9
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
415639,Bodmin Road,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.96
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.1
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.18
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.9
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.51
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.53
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.9
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
415639,Bodmin Road,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.06
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.0
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.72
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.61
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.8
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.64
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.52
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.7
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.8
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.77
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.0
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.5
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.8
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.56
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.44
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,36.7
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.21
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.74
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.01
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.46
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,36.6
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.16
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.41
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.88
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,36.6
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
