Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.99
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.64
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.5
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.78
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.59
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.71
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.71
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.05
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.75
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.68
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.07
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.66
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.9
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,36.3
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.58
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,36.2
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.63
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,36.1
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.3
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,36.1
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.9
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,36.0
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.8
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,36.0
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.72
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.9
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.07
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.94
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,12.81
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.11
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.59
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
