Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.69
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.36
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.85
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.16
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.17
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.2
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.18
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.53
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.39
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,75.4
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.7
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.27
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.93
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,86.7
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.58
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,105.3
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,104.2
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.34
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.52
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.71
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,83.7
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.94
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.46
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.98
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.19
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.58
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,78.2
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.25
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.31
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.94
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,81.8
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
