Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.96
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.23
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.1
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.55
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.36
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.05
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.4
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.9
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.96
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.21
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.88
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.59
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.21
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.86
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.82
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.18
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.1
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.63
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.2
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
