Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.37
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.25
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.56
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.48
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.23
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.26
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.15
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.53
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.43
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.65
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.53
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,12.17
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.27
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.3
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.91
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.87
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.6
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.96
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.81
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.46
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.23
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
