Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.22
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.04
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.53
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.11
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.88
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.48
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.15
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.8
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.93
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.73
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.42
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.78
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.47
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.26
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.69
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
