Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.27
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.36
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.33
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.12
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.09
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.41
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
