Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.55
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.45
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.77
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.58
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.44
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.98
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,35.9
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,36.0
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.75
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,36.0
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,36.1
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,36.2
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
