Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.3
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.5
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.6
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.71
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.6
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,36.7
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,36.8
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.09
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.43
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,36.9
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.72
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.57
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,36.9
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.59
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.36
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.88
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.0
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.52
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,37.2
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.94
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.45
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,37.3
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,37.3
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.08
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.03
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,37.4
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
