Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,37.4
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.39
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.4
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,37.4
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.83
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.23
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.1
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.9
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.84
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,37.5
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.1
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.47
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.5
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.46
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.5
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.06
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.6
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.5
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.51
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.53
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.09
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.5
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.32
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.45
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.5
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.72
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.46
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.5
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
415639,Bodmin Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.69
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.58
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.73
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.5
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
415639,Bodmin Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.02
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.24
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.4
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.89
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.09
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.39
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.4
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.35
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.91
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.71
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,37.4
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.45
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.42
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,37.3
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.93
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.84
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.56
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.3
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.72
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
