Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
415639,Bodmin Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.86
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.76
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.93
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.2
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.09
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.1
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.57
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.1
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.02
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.56
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.1
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.39
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.94
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.0
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.79
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.35
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.0
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.85
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.96
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.7
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,36.9
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.59
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,36.9
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.85
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.03
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.02
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.89
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,36.8
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.32
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.73
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,36.8
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,0.8
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.94
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.15
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,36.7
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.5
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.92
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.03
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.2
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.9
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,36.6
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.54
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.28
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.82
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.78
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,36.6
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.7
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.09
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.34
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.5
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.28
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.45
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.3
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.23
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
