Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.56
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.2
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.3
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.1
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.22
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.0
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.49
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.73
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.05
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,35.9
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.47
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.79
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.69
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.35
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.47
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.28
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.15
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.21
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.7
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.0
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
