Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.5
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.3
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.1
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.24
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.89
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.98
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.9
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.26
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.55
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.54
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.48
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.36
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.14
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
