Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.62
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.13
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.82
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.3
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.29
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.64
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.75
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.95
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
