Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.77
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.22
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.64
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.44
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.86
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.12
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.78
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.89
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.61
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.37
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.69
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.95
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.37
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.11
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.45
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.15
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.36
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.96
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.77
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.52
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
