Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.1
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.77
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.67
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.12
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.12
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.43
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.24
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
