Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.91
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.87
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.5
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.72
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.47
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.34
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.69
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.41
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.31
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,1.66
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.07
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.71
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.08
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.89
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.96
