Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.52
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.18
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.81
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.56
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.7
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.96
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.88
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.93
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.48
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.34
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.14
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.55
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.35
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.99
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.23
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.26
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.25
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.79
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.1
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.17
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
