Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.8
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.82
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.07
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.85
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.06
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.37
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.7
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.5
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.33
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.34
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.0
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.41
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.45
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.42
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.24
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.54
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.08
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.78
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.85
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.49
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.9
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.39
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.14
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.95
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.12
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.77
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.43
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.43
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.89
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.54
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
