Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.62
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.63
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.9
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.29
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.6
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.38
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.38
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.05
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.23
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.4
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.73
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.5
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.25
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.85
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.48
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.4
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.43
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.49
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
415639,Bodmin Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.2
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.93
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.5
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.19
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.82
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.2
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.44
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.21
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.41
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-11.15
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.34
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-8.4
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.7
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.54
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.17
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.25
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.45
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.01
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.39
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.36
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.89
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.55
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.78
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.47
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.78
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.28
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.59
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.48
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.87
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.2
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.73
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.33
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.57
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
