Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.14
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.45
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.44
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.39
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.03
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.06
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.26
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.13
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.45
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.44
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.6
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.3
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.63
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.5
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.43
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.31
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.37
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.72
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.4
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.9
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.31
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.13
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.56
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.81
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.46
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.43
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.36
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.6
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.88
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.13
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.5
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.15
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
415639,Bodmin Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.06
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.29
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
