Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.0
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.14
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.27
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.82
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.23
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.46
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.24
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.1
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.44
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.36
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.09
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.68
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.82
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.12
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.71
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.55
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.18
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
