Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.21
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.8
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.28
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.18
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.25
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.24
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.32
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.99
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.21
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.36
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.66
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.69
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.05
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.09
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.2
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
