Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.1
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.44
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.6
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.7
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,0.23
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.7
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.58
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.17
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.37
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.11
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.41
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.68
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
