Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.5
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,12.41
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.12
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.16
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.34
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.41
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.35
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.43
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.27
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.94
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.48
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.12
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.93
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
