Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.3
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.6
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.04
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.41
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.84
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.59
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.68
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.85
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.74
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.63
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.97
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.73
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
