Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.15
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.81
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.68
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.86
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.7
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.03
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
