Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.76
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.47
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.13
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.82
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.6
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.77
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.86
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.4
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.34
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.96
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.25
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.64
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.44
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.73
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.11
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.04
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.89
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
