Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.4
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.4
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.61
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.28
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.52
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.83
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.99
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.65
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.4
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.23
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.8
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.29
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.68
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.07
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.69
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
415639,Bodmin Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.51
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.6
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
415639,Bodmin Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.07
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
