Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.8
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.91
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.92
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.37
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.64
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.65
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.07
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.75
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.12
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.52
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.95
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.14
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
415639,Bodmin Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.54
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.93
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.49
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.55
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.65
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.92
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.35
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-9.75
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.92
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.5
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.57
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.05
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.6
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.56
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.16
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.37
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.61
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.94
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.09
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.3
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.67
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.28
