Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.91
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.09
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.46
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.65
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.71
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.43
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.65
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.86
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.11
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.07
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.09
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.59
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.87
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.19
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.95
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.79
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.82
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
