Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.14
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.0
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.44
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.19
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.3
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.36
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.57
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.05
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.45
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.75
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.14
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.02
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.91
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.96
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.96
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
415639,Bodmin Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
