Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.19
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.79
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.64
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.38
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.83
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.72
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.03
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.48
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.3
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.27
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.46
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.07
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.3
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.76
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.3
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.19
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
