Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.38
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.41
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.48
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.92
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.59
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.4
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.87
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.15
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.63
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.33
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.18
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.32
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.69
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.84
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.78
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.86
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.71
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.99
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.12
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.21
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.43
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.49
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.17
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
