Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.49
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.36
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.25
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.88
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.18
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.67
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.56
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.6
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.26
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,1.48
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
415639,Bodmin Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.06
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.36
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.38
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.74
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.84
