Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.01
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.23
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.01
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.67
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.89
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.84
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,1.71
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.18
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.35
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.47
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.03
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.73
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.32
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
