Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.32
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.16
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.58
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.16
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.96
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.27
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.9
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.09
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.24
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.65
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,35.9
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,35.9
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.39
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,36.0
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.87
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,36.0
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.69
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.81
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.48
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,36.0
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.68
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
