Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.86
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,36.1
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,36.1
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,36.2
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.94
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.11
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.88
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,36.3
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.15
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.59
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,36.3
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.24
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.12
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.01
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,36.3
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.4
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.69
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,36.5
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,36.5
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.93
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.07
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,36.5
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.08
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.92
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.33
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.55
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,36.5
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.69
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.64
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.16
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,36.5
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
415639,Bodmin Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.03
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.64
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,36.5
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.83
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
