Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,36.5
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.11
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.68
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.57
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.26
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.34
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.37
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.68
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.65
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
415639,Bodmin Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.74
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,36.4
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.75
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,36.3
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,36.3
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.36
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.96
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,36.3
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.98
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.5
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,36.2
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.11
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.52
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,36.1
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.72
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.04
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.19
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.1
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.64
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.8
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.0
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.75
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.3
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.9
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.42
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.23
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.5
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.34
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.9
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.1
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,73.2
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.8
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.23
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,67.4
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.2
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.37
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.77
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,35.8
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
