Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.44
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.97
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.25
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,35.7
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-10.43
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.76
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-7.11
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,35.6
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.9
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.87
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,35.5
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.38
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.91
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,35.4
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.94
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.25
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.15
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.9
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.17
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.01
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.35
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.76
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.86
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.89
