Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.79
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.11
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.08
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.34
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.7
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-17.49
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-11.45
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.4
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.42
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.13
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.93
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.46
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.22
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.11
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.75
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.39
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.93
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.58
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,13.17
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.38
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.6
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.88
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.76
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.61
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
