Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.74
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.63
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.37
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.68
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.21
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.49
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.51
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,12.97
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.94
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
415639,Bodmin Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.23
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.61
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.72
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.25
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
415639,Bodmin Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,10.51
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.14
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,11.09
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.65
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
415639,Bodmin Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.19
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.37
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.66
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.46
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.89
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
