Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.88
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.72
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.6
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.02
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.72
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.07
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.97
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.11
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.69
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.94
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,0.06
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.41
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.61
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.11
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.47
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.7
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.75
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.25
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.31
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.69
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.79
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.47
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
