Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.96
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,1.01
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.6
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.73
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.36
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.11
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.5
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.53
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.71
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.2
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.4
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.79
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.21
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.86
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.54
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.31
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.43
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.34
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.44
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.74
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.22
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.75
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
