Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.98
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.47
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.83
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.2
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.98
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.84
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.58
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.87
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.06
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.3
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.11
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
415639,Bodmin Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.72
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
415639,Bodmin Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.08
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.38
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.19
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
