Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
415639,Bodmin Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.28
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.28
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.64
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.0
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.51
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,1.9
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.79
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
415639,Bodmin Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.76
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.51
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.94
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.97
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.33
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
