Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.74
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
415639,Bodmin Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.19
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.07
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.57
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.74
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.78
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.8
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.8
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.34
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.95
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.92
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.89
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.53
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.42
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.88
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.62
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.35
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.79
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.82
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.19
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.04
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.46
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
415639,Bodmin Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.22
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
