Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.84
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.09
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.27
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.9
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.61
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
415639,Bodmin Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.2
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.07
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.71
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
415639,Bodmin Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.99
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.96
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.83
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.91
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.84
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.95
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.06
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
415639,Bodmin Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.55
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.71
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.55
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.49
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.7
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.79
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
415639,Bodmin Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.95
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,35.3
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
415639,Bodmin Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.59
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.97
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,35.2
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
415639,Bodmin Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.93
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.21
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
