Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.73
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.81
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,35.1
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.55
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.74
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
415639,Bodmin Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.6
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,35.0
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.65
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.17
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.9
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.68
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.8
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.88
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.05
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.7
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.14
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.05
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.14
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,34.6
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.87
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
415639,Bodmin Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.96
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,34.5
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
415639,Bodmin Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.27
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,34.4
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,34.3
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.39
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,34.2
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,34.1
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.09
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,34.0
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.9
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
