Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.8
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.7
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.35
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.6
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.5
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.36
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.22
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.5
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.5
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.67
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
415639,Bodmin Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.83
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,33.4
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.03
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.4
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.3
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.77
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.2
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.92
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.1
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.82
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.53
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.1
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.99
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.0
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.07
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
415639,Bodmin Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.49
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.9
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.19
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
415639,Bodmin Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.8
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
415639,Bodmin Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.8
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.7
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.06
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.7
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.37
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.72
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.36
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.88
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.25
