Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.6
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,72.9
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.3
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.46
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.02
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,83.7
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.7
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.15
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
415639,Bodmin Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,77.5
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.22
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.23
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
415639,Bodmin Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.52
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.73
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.36
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.8
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.1
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.32
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.24
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.7
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,69.1
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.92
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.24
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
415639,Bodmin Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.31
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.26
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
415639,Bodmin Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
