Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.01
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
415639,Bodmin Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.53
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.71
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.5
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.12
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.99
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.46
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
415639,Bodmin Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.63
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.11
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.19
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.38
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.93
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.82
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.83
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.61
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
415639,Bodmin Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.48
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
415639,Bodmin Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
415639,Bodmin Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.16
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,30.9
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
415639,Bodmin Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
415639,Bodmin Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.44
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.39
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.3
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
