Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.29
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.22
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.0
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.28
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.78
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,31.0
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
415639,Bodmin Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.34
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.63
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.81
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.28
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
415639,Bodmin Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.57
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.88
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.3
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,31.1
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
415639,Bodmin Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.87
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.58
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.25
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,31.2
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
415639,Bodmin Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.79
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.39
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.02
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,31.3
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.65
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
415639,Bodmin Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.75
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.48
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.16
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.72
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,31.4
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.27
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.78
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.47
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.71
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.4
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,31.5
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
415639,Bodmin Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.91
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
