Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
415639,Bodmin Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.12
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.8
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,31.6
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.06
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
415639,Bodmin Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,31.7
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
415639,Bodmin Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.62
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,31.8
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.77
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
415639,Bodmin Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.62
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,31.9
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.28
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
415639,Bodmin Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.4
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
415639,Bodmin Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,32.0
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,32.1
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
415639,Bodmin Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,32.2
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.96
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
415639,Bodmin Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.53
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,32.3
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
415639,Bodmin Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,32.4
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
415639,Bodmin Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.51
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
415639,Bodmin Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.66
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,32.5
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
415639,Bodmin Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,32.6
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
415639,Bodmin Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
